Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
597271,Church Street Lampeter,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
597271,Church Street Lampeter,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.97
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
597271,Church Street Lampeter,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.01
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.98
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
597271,Church Street Lampeter,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
597271,Church Street Lampeter,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.45
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.39
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
597271,Church Street Lampeter,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
597271,Church Street Lampeter,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.52
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
597271,Church Street Lampeter,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.67
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.83
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
597271,Church Street Lampeter,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.65
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
597271,Church Street Lampeter,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.92
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
597271,Church Street Lampeter,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.47
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
597271,Church Street Lampeter,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.6
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
597271,Church Street Lampeter,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
597271,Church Street Lampeter,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
597271,Church Street Lampeter,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
597271,Church Street Lampeter,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
597271,Church Street Lampeter,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
