Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
597271,Church Street Lampeter,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
597271,Church Street Lampeter,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
597271,Church Street Lampeter,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
597271,Church Street Lampeter,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
597271,Church Street Lampeter,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.44
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
597271,Church Street Lampeter,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
597271,Church Street Lampeter,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
597271,Church Street Lampeter,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
597271,Church Street Lampeter,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.74
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
597271,Church Street Lampeter,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
597271,Church Street Lampeter,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
597271,Church Street Lampeter,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
597271,Church Street Lampeter,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
597271,Church Street Lampeter,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
597271,Church Street Lampeter,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.14
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
597271,Church Street Lampeter,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
597271,Church Street Lampeter,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
