Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.02
597271,Church Street Lampeter,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.27
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
597271,Church Street Lampeter,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.61
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
597271,Church Street Lampeter,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
597271,Church Street Lampeter,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.81
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
597271,Church Street Lampeter,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.16
597271,Church Street Lampeter,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
597271,Church Street Lampeter,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
597271,Church Street Lampeter,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
597271,Church Street Lampeter,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
597271,Church Street Lampeter,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
597271,Church Street Lampeter,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
597271,Church Street Lampeter,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.83
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
597271,Church Street Lampeter,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
597271,Church Street Lampeter,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
597271,Church Street Lampeter,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
597271,Church Street Lampeter,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.52
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.52
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.47
597271,Church Street Lampeter,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
597271,Church Street Lampeter,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.63
