Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
597271,Church Street Lampeter,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.32
597271,Church Street Lampeter,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
597271,Church Street Lampeter,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
597271,Church Street Lampeter,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
597271,Church Street Lampeter,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
597271,Church Street Lampeter,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.16
597271,Church Street Lampeter,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.13
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
597271,Church Street Lampeter,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.64
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
597271,Church Street Lampeter,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.55
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
597271,Church Street Lampeter,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.14
597271,Church Street Lampeter,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.22
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
597271,Church Street Lampeter,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.69
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.66
597271,Church Street Lampeter,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.08
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
597271,Church Street Lampeter,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.35
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.41
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.1
597271,Church Street Lampeter,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
597271,Church Street Lampeter,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.21
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.09
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
597271,Church Street Lampeter,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.51
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.32
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.16
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
