Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
597271,Church Street Lampeter,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.19
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.45
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.04
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
597271,Church Street Lampeter,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.28
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.18
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
597271,Church Street Lampeter,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.3
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.27
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.1
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.2
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.03
597271,Church Street Lampeter,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.3
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
597271,Church Street Lampeter,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.79
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.91
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.77
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
597271,Church Street Lampeter,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.42
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.33
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
597271,Church Street Lampeter,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.3
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.29
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.89
597271,Church Street Lampeter,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
597271,Church Street Lampeter,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.33
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.31
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
597271,Church Street Lampeter,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.54
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.69
597271,Church Street Lampeter,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
597271,Church Street Lampeter,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.14
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
597271,Church Street Lampeter,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.35
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
597271,Church Street Lampeter,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.58
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.65
597271,Church Street Lampeter,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.77
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
597271,Church Street Lampeter,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
597271,Church Street Lampeter,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.8
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.69
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
597271,Church Street Lampeter,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.14
