Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
597271,Church Street Lampeter,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.91
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.72
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
597271,Church Street Lampeter,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.73
597271,Church Street Lampeter,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
597271,Church Street Lampeter,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.78
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.66
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.49
597271,Church Street Lampeter,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.0
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.85
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
597271,Church Street Lampeter,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.13
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
597271,Church Street Lampeter,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.8
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.84
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
597271,Church Street Lampeter,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.63
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
597271,Church Street Lampeter,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.32
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.45
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.34
597271,Church Street Lampeter,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.14
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.16
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.48
597271,Church Street Lampeter,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.17
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.06
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,24.22
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,22.71
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.26
597271,Church Street Lampeter,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.65
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.56
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
597271,Church Street Lampeter,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
597271,Church Street Lampeter,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.9
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.7
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
597271,Church Street Lampeter,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
597271,Church Street Lampeter,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.4
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
