Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
597271,Church Street Lampeter,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
597271,Church Street Lampeter,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
597271,Church Street Lampeter,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.74
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.89
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
597271,Church Street Lampeter,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
597271,Church Street Lampeter,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
597271,Church Street Lampeter,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.45
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.52
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
597271,Church Street Lampeter,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
597271,Church Street Lampeter,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
597271,Church Street Lampeter,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
597271,Church Street Lampeter,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
597271,Church Street Lampeter,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
597271,Church Street Lampeter,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
597271,Church Street Lampeter,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
597271,Church Street Lampeter,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
597271,Church Street Lampeter,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
597271,Church Street Lampeter,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
597271,Church Street Lampeter,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
