Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
597271,Church Street Lampeter,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
597271,Church Street Lampeter,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.59
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
597271,Church Street Lampeter,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
597271,Church Street Lampeter,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
597271,Church Street Lampeter,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.8
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.96
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
597271,Church Street Lampeter,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
597271,Church Street Lampeter,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
597271,Church Street Lampeter,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
597271,Church Street Lampeter,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.79
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
597271,Church Street Lampeter,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.58
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
597271,Church Street Lampeter,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
597271,Church Street Lampeter,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
597271,Church Street Lampeter,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
597271,Church Street Lampeter,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.8
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
597271,Church Street Lampeter,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
597271,Church Street Lampeter,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
597271,Church Street Lampeter,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
