Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
597271,Church Street Lampeter,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
597271,Church Street Lampeter,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
597271,Church Street Lampeter,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
597271,Church Street Lampeter,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
597271,Church Street Lampeter,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
597271,Church Street Lampeter,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
597271,Church Street Lampeter,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
597271,Church Street Lampeter,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
597271,Church Street Lampeter,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
597271,Church Street Lampeter,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.24
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.26
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
597271,Church Street Lampeter,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
597271,Church Street Lampeter,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
597271,Church Street Lampeter,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.46
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.5
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
597271,Church Street Lampeter,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
597271,Church Street Lampeter,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
597271,Church Street Lampeter,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
597271,Church Street Lampeter,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
597271,Church Street Lampeter,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
