Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
597271,Church Street Lampeter,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
597271,Church Street Lampeter,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.51
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
597271,Church Street Lampeter,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
597271,Church Street Lampeter,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.67
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
597271,Church Street Lampeter,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.42
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
597271,Church Street Lampeter,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
597271,Church Street Lampeter,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
597271,Church Street Lampeter,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
597271,Church Street Lampeter,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
597271,Church Street Lampeter,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.24
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
597271,Church Street Lampeter,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
597271,Church Street Lampeter,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.69
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.27
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.75
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
597271,Church Street Lampeter,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
597271,Church Street Lampeter,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.85
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
597271,Church Street Lampeter,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.65
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
597271,Church Street Lampeter,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.13
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.75
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
