Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
597271,Church Street Lampeter,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,22.0
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,20.42
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.68
597271,Church Street Lampeter,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.97
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.91
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
597271,Church Street Lampeter,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
597271,Church Street Lampeter,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
597271,Church Street Lampeter,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.51
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
597271,Church Street Lampeter,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
597271,Church Street Lampeter,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.63
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
597271,Church Street Lampeter,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
597271,Church Street Lampeter,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.85
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.54
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
597271,Church Street Lampeter,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.48
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.14
597271,Church Street Lampeter,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.44
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
597271,Church Street Lampeter,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.3
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
597271,Church Street Lampeter,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.67
597271,Church Street Lampeter,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.83
597271,Church Street Lampeter,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.8
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
597271,Church Street Lampeter,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.0
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.59
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
597271,Church Street Lampeter,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.97
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
597271,Church Street Lampeter,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
