Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
597271,Church Street Lampeter,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
597271,Church Street Lampeter,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
597271,Church Street Lampeter,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
597271,Church Street Lampeter,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
597271,Church Street Lampeter,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
597271,Church Street Lampeter,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
597271,Church Street Lampeter,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
597271,Church Street Lampeter,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.11
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
597271,Church Street Lampeter,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
597271,Church Street Lampeter,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.77
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
597271,Church Street Lampeter,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.65
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.87
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.18
597271,Church Street Lampeter,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.98
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.02
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.3
597271,Church Street Lampeter,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.79
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.78
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
597271,Church Street Lampeter,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.37
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.72
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.46
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
597271,Church Street Lampeter,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.93
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.94
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.79
597271,Church Street Lampeter,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.5
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.54
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
597271,Church Street Lampeter,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.48
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.43
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.3
