Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
597271,Church Street Lampeter,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.69
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.55
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
597271,Church Street Lampeter,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.43
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,20.14
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.82
597271,Church Street Lampeter,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.22
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
597271,Church Street Lampeter,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.21
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.13
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
597271,Church Street Lampeter,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.36
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.35
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
597271,Church Street Lampeter,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.53
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.62
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
597271,Church Street Lampeter,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.88
597271,Church Street Lampeter,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
597271,Church Street Lampeter,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.21
597271,Church Street Lampeter,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.75
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
597271,Church Street Lampeter,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.35
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.97
597271,Church Street Lampeter,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.1
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.03
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.68
597271,Church Street Lampeter,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.26
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.65
597271,Church Street Lampeter,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.22
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
597271,Church Street Lampeter,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.44
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
597271,Church Street Lampeter,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.7
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
597271,Church Street Lampeter,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.54
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.42
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.15
597271,Church Street Lampeter,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
