Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
597271,Church Street Lampeter,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
597271,Church Street Lampeter,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.86
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.19
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
597271,Church Street Lampeter,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
597271,Church Street Lampeter,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.98
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.93
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
597271,Church Street Lampeter,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.95
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.96
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.27
597271,Church Street Lampeter,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.81
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.89
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.15
597271,Church Street Lampeter,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.71
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.2
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
597271,Church Street Lampeter,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.13
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
597271,Church Street Lampeter,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.13
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.39
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.65
597271,Church Street Lampeter,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.07
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
597271,Church Street Lampeter,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.96
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.02
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.1
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
597271,Church Street Lampeter,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.06
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.98
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.45
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.28
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.9
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
597271,Church Street Lampeter,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.04
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.24
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.7
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
597271,Church Street Lampeter,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.06
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.06
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.21
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.24
597271,Church Street Lampeter,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.33
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.91
597271,Church Street Lampeter,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.49
