Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
597271,Church Street Lampeter,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.14
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
597271,Church Street Lampeter,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
597271,Church Street Lampeter,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.2
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
597271,Church Street Lampeter,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.1
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
597271,Church Street Lampeter,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.0
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
597271,Church Street Lampeter,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
597271,Church Street Lampeter,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.64
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.68
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
597271,Church Street Lampeter,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.23
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
597271,Church Street Lampeter,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
597271,Church Street Lampeter,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
597271,Church Street Lampeter,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.9
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.0
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
597271,Church Street Lampeter,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.84
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.0
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
597271,Church Street Lampeter,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.48
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.0
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
597271,Church Street Lampeter,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.0
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
597271,Church Street Lampeter,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.8
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.08
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.1
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
597271,Church Street Lampeter,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.82
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.48
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.1
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
597271,Church Street Lampeter,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
