Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.2
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
597271,Church Street Lampeter,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
597271,Church Street Lampeter,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.8
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
597271,Church Street Lampeter,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.6
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
597271,Church Street Lampeter,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.8
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.0
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
597271,Church Street Lampeter,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.56
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.1
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
597271,Church Street Lampeter,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.2
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
597271,Church Street Lampeter,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.95
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
597271,Church Street Lampeter,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.79
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
597271,Church Street Lampeter,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.45
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.81
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.62
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.8
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
597271,Church Street Lampeter,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
597271,Church Street Lampeter,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
597271,Church Street Lampeter,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
597271,Church Street Lampeter,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
597271,Church Street Lampeter,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
597271,Church Street Lampeter,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
597271,Church Street Lampeter,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.39
