Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
597271,Church Street Lampeter,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
597271,Church Street Lampeter,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
597271,Church Street Lampeter,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
597271,Church Street Lampeter,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
597271,Church Street Lampeter,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
597271,Church Street Lampeter,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
597271,Church Street Lampeter,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.49
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
597271,Church Street Lampeter,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
597271,Church Street Lampeter,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
597271,Church Street Lampeter,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
597271,Church Street Lampeter,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
597271,Church Street Lampeter,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
597271,Church Street Lampeter,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
597271,Church Street Lampeter,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.59
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
597271,Church Street Lampeter,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.86
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
