Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
597271,Church Street Lampeter,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
597271,Church Street Lampeter,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.23
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
597271,Church Street Lampeter,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
597271,Church Street Lampeter,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.82
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.93
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
597271,Church Street Lampeter,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.39
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
597271,Church Street Lampeter,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.55
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
597271,Church Street Lampeter,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.04
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.34
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.6
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
597271,Church Street Lampeter,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.37
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.58
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
597271,Church Street Lampeter,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.3
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
597271,Church Street Lampeter,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
597271,Church Street Lampeter,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
597271,Church Street Lampeter,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
597271,Church Street Lampeter,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
597271,Church Street Lampeter,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
597271,Church Street Lampeter,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
597271,Church Street Lampeter,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.08
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
597271,Church Street Lampeter,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.06
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,13.59
