Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.55
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.61
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
597271,Church Street Lampeter,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.61
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.83
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.87
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
597271,Church Street Lampeter,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.31
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.92
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
597271,Church Street Lampeter,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.69
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.3
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
597271,Church Street Lampeter,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.43
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.98
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
597271,Church Street Lampeter,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
597271,Church Street Lampeter,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.99
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
597271,Church Street Lampeter,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.56
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.69
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.19
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
597271,Church Street Lampeter,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.48
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,18.76
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,18.13
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
597271,Church Street Lampeter,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.69
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,18.29
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.76
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
597271,Church Street Lampeter,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.57
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.13
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
597271,Church Street Lampeter,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.78
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.29
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.91
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
597271,Church Street Lampeter,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.02
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.76
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
597271,Church Street Lampeter,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.1
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.69
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.34
597271,Church Street Lampeter,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
597271,Church Street Lampeter,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.01
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.27
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
597271,Church Street Lampeter,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
