Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
597271,Church Street Lampeter,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.19
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
597271,Church Street Lampeter,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.23
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.24
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
597271,Church Street Lampeter,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.86
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
597271,Church Street Lampeter,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.73
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
597271,Church Street Lampeter,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.23
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
597271,Church Street Lampeter,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.92
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
597271,Church Street Lampeter,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.61
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.02
597271,Church Street Lampeter,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
597271,Church Street Lampeter,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
597271,Church Street Lampeter,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
597271,Church Street Lampeter,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
597271,Church Street Lampeter,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
597271,Church Street Lampeter,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
597271,Church Street Lampeter,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
597271,Church Street Lampeter,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.74
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.97
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
597271,Church Street Lampeter,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.52
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
597271,Church Street Lampeter,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.29
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
