Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.31
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
597271,Church Street Lampeter,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.06
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.38
597271,Church Street Lampeter,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.31
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.19
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.3
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.1
597271,Church Street Lampeter,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
597271,Church Street Lampeter,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.62
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.25
597271,Church Street Lampeter,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.97
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.98
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
597271,Church Street Lampeter,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.37
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.42
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.43
597271,Church Street Lampeter,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.22
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
597271,Church Street Lampeter,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.98
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
597271,Church Street Lampeter,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.56
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
597271,Church Street Lampeter,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.74
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.83
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.83
597271,Church Street Lampeter,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.34
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.26
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.28
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
597271,Church Street Lampeter,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.0
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.05
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
597271,Church Street Lampeter,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.92
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.32
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.93
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.2
597271,Church Street Lampeter,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.8
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.95
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
597271,Church Street Lampeter,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.43
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
597271,Church Street Lampeter,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
597271,Church Street Lampeter,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
