Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.04
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.68
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.68
597271,Church Street Lampeter,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.94
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.89
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
597271,Church Street Lampeter,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
597271,Church Street Lampeter,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.14
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.17
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.41
597271,Church Street Lampeter,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
597271,Church Street Lampeter,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.61
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.57
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
597271,Church Street Lampeter,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
597271,Church Street Lampeter,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
597271,Church Street Lampeter,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.26
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
597271,Church Street Lampeter,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.7
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.7
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
597271,Church Street Lampeter,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.42
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
597271,Church Street Lampeter,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.62
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.37
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.9
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.51
597271,Church Street Lampeter,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.97
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.7
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
597271,Church Street Lampeter,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
597271,Church Street Lampeter,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.63
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
597271,Church Street Lampeter,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
597271,Church Street Lampeter,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.97
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.36
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.24
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.62
597271,Church Street Lampeter,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.86
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
