Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.25
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.87
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
597271,Church Street Lampeter,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.08
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.03
597271,Church Street Lampeter,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.46
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.43
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.2
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
597271,Church Street Lampeter,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.1
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.83
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.0
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.9
597271,Church Street Lampeter,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.8
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
597271,Church Street Lampeter,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.7
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
597271,Church Street Lampeter,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
597271,Church Street Lampeter,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
597271,Church Street Lampeter,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
597271,Church Street Lampeter,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.37
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
597271,Church Street Lampeter,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.81
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.05
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
597271,Church Street Lampeter,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.02
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
597271,Church Street Lampeter,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.05
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
597271,Church Street Lampeter,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.88
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
597271,Church Street Lampeter,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
597271,Church Street Lampeter,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.46
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
597271,Church Street Lampeter,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.58
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.3
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
597271,Church Street Lampeter,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
