Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
597271,Church Street Lampeter,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
597271,Church Street Lampeter,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.46
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
597271,Church Street Lampeter,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.49
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.4
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
597271,Church Street Lampeter,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.59
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.67
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
597271,Church Street Lampeter,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.5
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
597271,Church Street Lampeter,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.6
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
597271,Church Street Lampeter,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.7
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
597271,Church Street Lampeter,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.8
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
597271,Church Street Lampeter,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.83
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.32
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.36
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.9
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
597271,Church Street Lampeter,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.34
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.47
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.0
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
597271,Church Street Lampeter,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.2
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
597271,Church Street Lampeter,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.3
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
597271,Church Street Lampeter,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.53
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.63
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.57
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
597271,Church Street Lampeter,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.58
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
597271,Church Street Lampeter,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.49
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
597271,Church Street Lampeter,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
597271,Church Street Lampeter,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
597271,Church Street Lampeter,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.07
