Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
597271,Church Street Lampeter,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.79
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.8
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
597271,Church Street Lampeter,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
597271,Church Street Lampeter,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
597271,Church Street Lampeter,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.2
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
597271,Church Street Lampeter,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
597271,Church Street Lampeter,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.49
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.48
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.4
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
597271,Church Street Lampeter,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
597271,Church Street Lampeter,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.7
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
597271,Church Street Lampeter,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
597271,Church Street Lampeter,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.9
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
597271,Church Street Lampeter,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.78
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.14
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
597271,Church Street Lampeter,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.21
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
597271,Church Street Lampeter,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
597271,Church Street Lampeter,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
597271,Church Street Lampeter,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
597271,Church Street Lampeter,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.05
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.92
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
