Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
597271,Church Street Lampeter,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.07
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.19
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
597271,Church Street Lampeter,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.62
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
597271,Church Street Lampeter,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.04
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
597271,Church Street Lampeter,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.32
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
597271,Church Street Lampeter,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
597271,Church Street Lampeter,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.66
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
597271,Church Street Lampeter,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
597271,Church Street Lampeter,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.14
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.3
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
597271,Church Street Lampeter,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
597271,Church Street Lampeter,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
597271,Church Street Lampeter,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
597271,Church Street Lampeter,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.58
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
597271,Church Street Lampeter,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
597271,Church Street Lampeter,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
597271,Church Street Lampeter,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
597271,Church Street Lampeter,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
597271,Church Street Lampeter,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
597271,Church Street Lampeter,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.45
