Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
597271,Church Street Lampeter,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
597271,Church Street Lampeter,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
597271,Church Street Lampeter,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
597271,Church Street Lampeter,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
597271,Church Street Lampeter,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
597271,Church Street Lampeter,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.51
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.67
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
597271,Church Street Lampeter,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.6
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.87
597271,Church Street Lampeter,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.82
597271,Church Street Lampeter,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
597271,Church Street Lampeter,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.2
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
597271,Church Street Lampeter,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.41
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.03
597271,Church Street Lampeter,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.44
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
597271,Church Street Lampeter,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.31
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.28
597271,Church Street Lampeter,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
597271,Church Street Lampeter,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
597271,Church Street Lampeter,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
