Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
597271,Church Street Lampeter,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
597271,Church Street Lampeter,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
597271,Church Street Lampeter,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
597271,Church Street Lampeter,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.17
597271,Church Street Lampeter,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
597271,Church Street Lampeter,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
597271,Church Street Lampeter,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
597271,Church Street Lampeter,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
597271,Church Street Lampeter,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
597271,Church Street Lampeter,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.62
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
597271,Church Street Lampeter,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.91
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
597271,Church Street Lampeter,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
597271,Church Street Lampeter,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
597271,Church Street Lampeter,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.07
597271,Church Street Lampeter,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
597271,Church Street Lampeter,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
597271,Church Street Lampeter,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.77
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
597271,Church Street Lampeter,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
