Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
597271,Church Street Lampeter,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
597271,Church Street Lampeter,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
597271,Church Street Lampeter,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
597271,Church Street Lampeter,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
597271,Church Street Lampeter,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.24
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.28
597271,Church Street Lampeter,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.8
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.29
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
597271,Church Street Lampeter,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
597271,Church Street Lampeter,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.96
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.17
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.97
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.72
597271,Church Street Lampeter,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.51
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.39
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.73
597271,Church Street Lampeter,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.9
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.98
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
597271,Church Street Lampeter,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.8
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.33
597271,Church Street Lampeter,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.73
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
597271,Church Street Lampeter,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.72
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
597271,Church Street Lampeter,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.8
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.02
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
597271,Church Street Lampeter,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.38
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
597271,Church Street Lampeter,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.98
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.48
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.94
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
