Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.08
597271,Church Street Lampeter,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.36
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.02
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.19
597271,Church Street Lampeter,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.34
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.97
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
597271,Church Street Lampeter,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.07
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.44
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.23
597271,Church Street Lampeter,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.2
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.3
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
597271,Church Street Lampeter,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.73
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.36
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.71
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
597271,Church Street Lampeter,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.8
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.48
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.62
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.69
597271,Church Street Lampeter,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.47
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.06
597271,Church Street Lampeter,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
597271,Church Street Lampeter,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
597271,Church Street Lampeter,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.1
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.95
597271,Church Street Lampeter,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.01
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.1
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
597271,Church Street Lampeter,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.06
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.05
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
597271,Church Street Lampeter,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.81
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.15
597271,Church Street Lampeter,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.85
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
597271,Church Street Lampeter,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
597271,Church Street Lampeter,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
597271,Church Street Lampeter,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.01
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
597271,Church Street Lampeter,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
