Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.87
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
597271,Church Street Lampeter,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
597271,Church Street Lampeter,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
597271,Church Street Lampeter,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.99
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.9
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.37
597271,Church Street Lampeter,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.55
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.7
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
597271,Church Street Lampeter,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.04
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.2
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.02
597271,Church Street Lampeter,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.66
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.71
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
597271,Church Street Lampeter,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.22
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.11
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.2
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
597271,Church Street Lampeter,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.77
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.5
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.49
597271,Church Street Lampeter,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.3
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
597271,Church Street Lampeter,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
597271,Church Street Lampeter,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
597271,Church Street Lampeter,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
597271,Church Street Lampeter,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.8
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
597271,Church Street Lampeter,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.23
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
597271,Church Street Lampeter,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.13
597271,Church Street Lampeter,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.26
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.34
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
