Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
597271,Church Street Lampeter,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
597271,Church Street Lampeter,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.35
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.49
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
597271,Church Street Lampeter,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
597271,Church Street Lampeter,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.4
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
597271,Church Street Lampeter,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.5
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
597271,Church Street Lampeter,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.6
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
597271,Church Street Lampeter,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.7
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
597271,Church Street Lampeter,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.8
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
597271,Church Street Lampeter,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.99
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.16
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
597271,Church Street Lampeter,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
597271,Church Street Lampeter,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.52
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.48
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.2
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
597271,Church Street Lampeter,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.41
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.47
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
597271,Church Street Lampeter,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.54
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
597271,Church Street Lampeter,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.7
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
597271,Church Street Lampeter,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.79
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.14
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.97
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
597271,Church Street Lampeter,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
597271,Church Street Lampeter,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.78
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
597271,Church Street Lampeter,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
