Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
597271,Church Street Lampeter,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
597271,Church Street Lampeter,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.2
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
597271,Church Street Lampeter,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
597271,Church Street Lampeter,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
597271,Church Street Lampeter,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
597271,Church Street Lampeter,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
597271,Church Street Lampeter,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
597271,Church Street Lampeter,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
597271,Church Street Lampeter,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.8
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
597271,Church Street Lampeter,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.93
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
597271,Church Street Lampeter,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.91
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.1
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
597271,Church Street Lampeter,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
597271,Church Street Lampeter,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
597271,Church Street Lampeter,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
597271,Church Street Lampeter,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
597271,Church Street Lampeter,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
597271,Church Street Lampeter,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.55
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
