Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
597271,Church Street Lampeter,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
597271,Church Street Lampeter,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.89
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
597271,Church Street Lampeter,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.09
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.19
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
597271,Church Street Lampeter,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
597271,Church Street Lampeter,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.7
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
597271,Church Street Lampeter,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.83
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.41
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.46
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
597271,Church Street Lampeter,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.41
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
597271,Church Street Lampeter,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.35
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.58
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
597271,Church Street Lampeter,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.48
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.63
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
597271,Church Street Lampeter,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
597271,Church Street Lampeter,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
597271,Church Street Lampeter,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
597271,Church Street Lampeter,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
597271,Church Street Lampeter,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
597271,Church Street Lampeter,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
597271,Church Street Lampeter,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
