Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
597271,Church Street Lampeter,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
597271,Church Street Lampeter,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
597271,Church Street Lampeter,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
597271,Church Street Lampeter,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
597271,Church Street Lampeter,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
597271,Church Street Lampeter,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
597271,Church Street Lampeter,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
597271,Church Street Lampeter,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
597271,Church Street Lampeter,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.54
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
597271,Church Street Lampeter,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.77
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
597271,Church Street Lampeter,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.33
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
597271,Church Street Lampeter,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.16
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
597271,Church Street Lampeter,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.16
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
597271,Church Street Lampeter,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.51
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
597271,Church Street Lampeter,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.13
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.57
597271,Church Street Lampeter,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.5
