Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
597271,Church Street Lampeter,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.52
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
597271,Church Street Lampeter,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
597271,Church Street Lampeter,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.7
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.33
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
597271,Church Street Lampeter,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.69
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.41
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
597271,Church Street Lampeter,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.07
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.91
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
597271,Church Street Lampeter,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
597271,Church Street Lampeter,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.02
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.66
597271,Church Street Lampeter,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
597271,Church Street Lampeter,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.08
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.76
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
597271,Church Street Lampeter,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
597271,Church Street Lampeter,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.24
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
597271,Church Street Lampeter,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.36
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
597271,Church Street Lampeter,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.51
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
597271,Church Street Lampeter,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.34
597271,Church Street Lampeter,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.28
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
