Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.99
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
597271,Church Street Lampeter,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.59
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.69
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.39
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.66
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
597271,Church Street Lampeter,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.92
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.43
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
597271,Church Street Lampeter,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.45
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
597271,Church Street Lampeter,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.5
597271,Church Street Lampeter,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
597271,Church Street Lampeter,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
597271,Church Street Lampeter,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.52
597271,Church Street Lampeter,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
597271,Church Street Lampeter,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.27
597271,Church Street Lampeter,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.4
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.49
597271,Church Street Lampeter,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
597271,Church Street Lampeter,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.3
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.98
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
597271,Church Street Lampeter,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.85
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.99
597271,Church Street Lampeter,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.41
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.53
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.17
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.15
597271,Church Street Lampeter,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.5
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.68
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.05
597271,Church Street Lampeter,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.58
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.27
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.21
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.95
597271,Church Street Lampeter,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.31
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.58
