Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
597271,Church Street Lampeter,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.14
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
597271,Church Street Lampeter,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.24
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.35
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.3
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.54
597271,Church Street Lampeter,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.67
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.8
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.44
597271,Church Street Lampeter,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.35
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.61
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.75
597271,Church Street Lampeter,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.41
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.74
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.35
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
597271,Church Street Lampeter,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.75
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.56
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.63
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.38
597271,Church Street Lampeter,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.64
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.77
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.79
597271,Church Street Lampeter,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.6
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.1
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
597271,Church Street Lampeter,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.0
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.9
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
597271,Church Street Lampeter,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.48
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
597271,Church Street Lampeter,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.63
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.71
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
597271,Church Street Lampeter,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.54
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.56
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
597271,Church Street Lampeter,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.37
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.26
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
597271,Church Street Lampeter,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.46
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.43
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
597271,Church Street Lampeter,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.97
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.49
597271,Church Street Lampeter,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.81
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.65
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
597271,Church Street Lampeter,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.41
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.6
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
597271,Church Street Lampeter,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
