Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.76
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
597271,Church Street Lampeter,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.37
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
597271,Church Street Lampeter,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.19
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.43
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
597271,Church Street Lampeter,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
597271,Church Street Lampeter,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
597271,Church Street Lampeter,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.74
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
597271,Church Street Lampeter,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
597271,Church Street Lampeter,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
597271,Church Street Lampeter,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.06
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
597271,Church Street Lampeter,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.58
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.28
597271,Church Street Lampeter,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.84
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.88
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
597271,Church Street Lampeter,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.06
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.78
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.67
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.24
597271,Church Street Lampeter,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.6
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
597271,Church Street Lampeter,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.98
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.28
597271,Church Street Lampeter,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.08
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.06
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.82
597271,Church Street Lampeter,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.86
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.5
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.17
597271,Church Street Lampeter,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
597271,Church Street Lampeter,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.94
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.14
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
