Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
597271,Church Street Lampeter,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
597271,Church Street Lampeter,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
597271,Church Street Lampeter,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
597271,Church Street Lampeter,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.2
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
597271,Church Street Lampeter,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
597271,Church Street Lampeter,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.83
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.0
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
597271,Church Street Lampeter,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
597271,Church Street Lampeter,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
597271,Church Street Lampeter,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.8
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
597271,Church Street Lampeter,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.57
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.9
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
597271,Church Street Lampeter,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.04
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.37
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.52
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.1
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
597271,Church Street Lampeter,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.3
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
597271,Church Street Lampeter,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.34
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.5
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
597271,Church Street Lampeter,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.6
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
597271,Church Street Lampeter,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.52
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.8
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
597271,Church Street Lampeter,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.0
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
597271,Church Street Lampeter,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.7
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.53
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.88
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.61
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
597271,Church Street Lampeter,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
