Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.54
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.83
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.59
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
597271,Church Street Lampeter,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.54
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.61
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
597271,Church Street Lampeter,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.02
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
597271,Church Street Lampeter,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.64
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.43
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
597271,Church Street Lampeter,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.87
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.57
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.02
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
597271,Church Street Lampeter,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
597271,Church Street Lampeter,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
597271,Church Street Lampeter,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.74
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
597271,Church Street Lampeter,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
597271,Church Street Lampeter,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
597271,Church Street Lampeter,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.64
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
597271,Church Street Lampeter,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.82
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.6
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
597271,Church Street Lampeter,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.06
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
597271,Church Street Lampeter,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
597271,Church Street Lampeter,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
597271,Church Street Lampeter,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
597271,Church Street Lampeter,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
597271,Church Street Lampeter,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
