Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
597271,Church Street Lampeter,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
597271,Church Street Lampeter,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.01
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
597271,Church Street Lampeter,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.39
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
597271,Church Street Lampeter,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
597271,Church Street Lampeter,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.18
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.27
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
597271,Church Street Lampeter,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
597271,Church Street Lampeter,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.47
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
597271,Church Street Lampeter,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
597271,Church Street Lampeter,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.77
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
597271,Church Street Lampeter,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
597271,Church Street Lampeter,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
597271,Church Street Lampeter,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
597271,Church Street Lampeter,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
597271,Church Street Lampeter,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.89
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
597271,Church Street Lampeter,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.87
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
597271,Church Street Lampeter,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
