Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
597271,Church Street Lampeter,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
597271,Church Street Lampeter,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.01
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.83
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
597271,Church Street Lampeter,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
597271,Church Street Lampeter,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.02
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
597271,Church Street Lampeter,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
597271,Church Street Lampeter,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
597271,Church Street Lampeter,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
597271,Church Street Lampeter,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
597271,Church Street Lampeter,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
597271,Church Street Lampeter,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
597271,Church Street Lampeter,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
597271,Church Street Lampeter,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
597271,Church Street Lampeter,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
597271,Church Street Lampeter,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.94
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
597271,Church Street Lampeter,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
597271,Church Street Lampeter,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
597271,Church Street Lampeter,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
