Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.76
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
597271,Church Street Lampeter,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.05
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.03
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.82
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
597271,Church Street Lampeter,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
597271,Church Street Lampeter,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
597271,Church Street Lampeter,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
597271,Church Street Lampeter,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
597271,Church Street Lampeter,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.74
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
597271,Church Street Lampeter,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.99
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.93
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.83
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
597271,Church Street Lampeter,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.22
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
597271,Church Street Lampeter,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.92
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
597271,Church Street Lampeter,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.76
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.2
597271,Church Street Lampeter,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.65
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
597271,Church Street Lampeter,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.31
597271,Church Street Lampeter,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
597271,Church Street Lampeter,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.2
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
597271,Church Street Lampeter,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.36
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.73
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.17
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.67
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.73
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.44
597271,Church Street Lampeter,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.87
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.15
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.52
