Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.3
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.67
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
597271,Church Street Lampeter,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
597271,Church Street Lampeter,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
597271,Church Street Lampeter,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
597271,Church Street Lampeter,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
597271,Church Street Lampeter,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.43
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.71
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.57
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.6
597271,Church Street Lampeter,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
597271,Church Street Lampeter,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.29
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.43
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.02
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
597271,Church Street Lampeter,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.39
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
597271,Church Street Lampeter,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.68
597271,Church Street Lampeter,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
597271,Church Street Lampeter,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.39
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
597271,Church Street Lampeter,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.41
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
597271,Church Street Lampeter,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.01
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.59
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
597271,Church Street Lampeter,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.4
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.31
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.01
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
597271,Church Street Lampeter,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.11
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.87
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.06
597271,Church Street Lampeter,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.82
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.83
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.79
597271,Church Street Lampeter,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.91
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.43
