Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.26
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.4
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.79
597271,Church Street Lampeter,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.66
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.51
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.45
597271,Church Street Lampeter,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.94
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.55
597271,Church Street Lampeter,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.99
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
597271,Church Street Lampeter,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.07
597271,Church Street Lampeter,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
597271,Church Street Lampeter,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
597271,Church Street Lampeter,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.36
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.39
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.42
597271,Church Street Lampeter,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.46
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.89
597271,Church Street Lampeter,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.62
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.51
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
597271,Church Street Lampeter,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
597271,Church Street Lampeter,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.03
597271,Church Street Lampeter,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.84
597271,Church Street Lampeter,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.1
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.12
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.93
597271,Church Street Lampeter,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
597271,Church Street Lampeter,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.67
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
597271,Church Street Lampeter,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
597271,Church Street Lampeter,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.64
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
