Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
597271,Church Street Lampeter,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.06
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.21
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
597271,Church Street Lampeter,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
597271,Church Street Lampeter,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
597271,Church Street Lampeter,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.6
597271,Church Street Lampeter,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
597271,Church Street Lampeter,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
597271,Church Street Lampeter,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.69
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
597271,Church Street Lampeter,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
597271,Church Street Lampeter,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
597271,Church Street Lampeter,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.56
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
597271,Church Street Lampeter,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
597271,Church Street Lampeter,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.69
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.65
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
597271,Church Street Lampeter,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
597271,Church Street Lampeter,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.89
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
597271,Church Street Lampeter,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.87
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
597271,Church Street Lampeter,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.27
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.89
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.52
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
597271,Church Street Lampeter,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.14
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.57
597271,Church Street Lampeter,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.26
