Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
597271,Church Street Lampeter,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.93
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.81
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.89
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
597271,Church Street Lampeter,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.34
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
597271,Church Street Lampeter,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
597271,Church Street Lampeter,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
597271,Church Street Lampeter,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
597271,Church Street Lampeter,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.18
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
597271,Church Street Lampeter,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
597271,Church Street Lampeter,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
597271,Church Street Lampeter,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
597271,Church Street Lampeter,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.48
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
597271,Church Street Lampeter,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
597271,Church Street Lampeter,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
597271,Church Street Lampeter,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
597271,Church Street Lampeter,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
597271,Church Street Lampeter,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
597271,Church Street Lampeter,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
597271,Church Street Lampeter,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
