Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
597271,Church Street Lampeter,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.67
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
597271,Church Street Lampeter,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
597271,Church Street Lampeter,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
597271,Church Street Lampeter,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
597271,Church Street Lampeter,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
597271,Church Street Lampeter,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
597271,Church Street Lampeter,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
597271,Church Street Lampeter,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
597271,Church Street Lampeter,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.77
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
597271,Church Street Lampeter,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
597271,Church Street Lampeter,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
597271,Church Street Lampeter,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.95
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.95
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
597271,Church Street Lampeter,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
597271,Church Street Lampeter,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.76
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
597271,Church Street Lampeter,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.79
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
597271,Church Street Lampeter,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.84
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
597271,Church Street Lampeter,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.76
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
597271,Church Street Lampeter,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.98
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
