Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.18
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
597271,Church Street Lampeter,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
597271,Church Street Lampeter,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
597271,Church Street Lampeter,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
597271,Church Street Lampeter,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
597271,Church Street Lampeter,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.55
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.65
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
597271,Church Street Lampeter,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
597271,Church Street Lampeter,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
597271,Church Street Lampeter,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.24
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
597271,Church Street Lampeter,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
597271,Church Street Lampeter,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.59
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
597271,Church Street Lampeter,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.39
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
597271,Church Street Lampeter,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
597271,Church Street Lampeter,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.04
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.14
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
597271,Church Street Lampeter,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.26
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
597271,Church Street Lampeter,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.27
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.35
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
597271,Church Street Lampeter,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
597271,Church Street Lampeter,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
