Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
597271,Church Street Lampeter,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
597271,Church Street Lampeter,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.03
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
597271,Church Street Lampeter,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.9
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
597271,Church Street Lampeter,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
597271,Church Street Lampeter,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
597271,Church Street Lampeter,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
597271,Church Street Lampeter,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
597271,Church Street Lampeter,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
597271,Church Street Lampeter,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
597271,Church Street Lampeter,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
597271,Church Street Lampeter,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
597271,Church Street Lampeter,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
597271,Church Street Lampeter,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
597271,Church Street Lampeter,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
597271,Church Street Lampeter,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
597271,Church Street Lampeter,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
597271,Church Street Lampeter,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
597271,Church Street Lampeter,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.09
