Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
597271,Church Street Lampeter,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
597271,Church Street Lampeter,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.51
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.77
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.42
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
597271,Church Street Lampeter,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.39
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
597271,Church Street Lampeter,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
597271,Church Street Lampeter,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.44
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
597271,Church Street Lampeter,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.05
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,15.95
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.01
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
597271,Church Street Lampeter,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
597271,Church Street Lampeter,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
597271,Church Street Lampeter,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.02
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
597271,Church Street Lampeter,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
597271,Church Street Lampeter,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.92
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.22
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
597271,Church Street Lampeter,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
597271,Church Street Lampeter,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
597271,Church Street Lampeter,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
597271,Church Street Lampeter,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.76
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
597271,Church Street Lampeter,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.89
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.89
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
