Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.16
597271,Church Street Lampeter,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.67
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.92
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.67
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
597271,Church Street Lampeter,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.24
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
597271,Church Street Lampeter,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
597271,Church Street Lampeter,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.88
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
597271,Church Street Lampeter,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.65
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
597271,Church Street Lampeter,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.08
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
597271,Church Street Lampeter,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
597271,Church Street Lampeter,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
597271,Church Street Lampeter,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
597271,Church Street Lampeter,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
597271,Church Street Lampeter,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.76
597271,Church Street Lampeter,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
597271,Church Street Lampeter,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
597271,Church Street Lampeter,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.44
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
597271,Church Street Lampeter,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.85
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.97
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.65
597271,Church Street Lampeter,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.61
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.19
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.62
597271,Church Street Lampeter,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
