Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.89
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.46
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
597271,Church Street Lampeter,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.52
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.97
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.44
597271,Church Street Lampeter,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.72
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.38
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
597271,Church Street Lampeter,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.22
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.76
597271,Church Street Lampeter,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.67
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.43
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
597271,Church Street Lampeter,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.91
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.23
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.03
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.61
597271,Church Street Lampeter,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.08
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
597271,Church Street Lampeter,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.75
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.86
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.64
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.04
597271,Church Street Lampeter,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.51
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.53
597271,Church Street Lampeter,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.98
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.9
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.61
597271,Church Street Lampeter,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.02
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.78
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.67
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.55
597271,Church Street Lampeter,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.03
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.53
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.94
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
597271,Church Street Lampeter,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.34
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.35
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
597271,Church Street Lampeter,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.17
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.89
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.59
597271,Church Street Lampeter,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
597271,Church Street Lampeter,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.47
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
597271,Church Street Lampeter,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.47
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.33
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.18
597271,Church Street Lampeter,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.19
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
