Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
597271,Church Street Lampeter,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.42
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.69
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
597271,Church Street Lampeter,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.35
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.45
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
597271,Church Street Lampeter,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.78
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.43
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
597271,Church Street Lampeter,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.49
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.28
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.3
597271,Church Street Lampeter,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.82
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.71
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
597271,Church Street Lampeter,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.36
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.13
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.32
597271,Church Street Lampeter,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.18
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.75
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.07
597271,Church Street Lampeter,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.74
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.27
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.33
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
597271,Church Street Lampeter,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.21
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.95
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.56
597271,Church Street Lampeter,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.0
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.83
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
597271,Church Street Lampeter,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.93
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.87
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.79
597271,Church Street Lampeter,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.42
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.37
597271,Church Street Lampeter,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.33
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.35
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.11
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.08
597271,Church Street Lampeter,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,22.44
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,21.12
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.65
597271,Church Street Lampeter,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.06
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,23.98
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,22.55
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
597271,Church Street Lampeter,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.86
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.62
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.11
597271,Church Street Lampeter,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.34
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.64
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.28
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.19
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
597271,Church Street Lampeter,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
