Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.14
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.31
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.16
597271,Church Street Lampeter,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,14.6
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.68
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.55
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.89
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.34
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.89
597271,Church Street Lampeter,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.47
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.54
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
597271,Church Street Lampeter,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
597271,Church Street Lampeter,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
597271,Church Street Lampeter,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
597271,Church Street Lampeter,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.92
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.63
597271,Church Street Lampeter,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.18
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
597271,Church Street Lampeter,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
597271,Church Street Lampeter,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
597271,Church Street Lampeter,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
597271,Church Street Lampeter,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.4
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
597271,Church Street Lampeter,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
597271,Church Street Lampeter,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
597271,Church Street Lampeter,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
597271,Church Street Lampeter,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
597271,Church Street Lampeter,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
597271,Church Street Lampeter,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
