Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
597271,Church Street Lampeter,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
597271,Church Street Lampeter,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.79
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
597271,Church Street Lampeter,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.93
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.71
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.18
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.88
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
597271,Church Street Lampeter,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
597271,Church Street Lampeter,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
597271,Church Street Lampeter,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
597271,Church Street Lampeter,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
597271,Church Street Lampeter,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
597271,Church Street Lampeter,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
597271,Church Street Lampeter,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
597271,Church Street Lampeter,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
597271,Church Street Lampeter,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
597271,Church Street Lampeter,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
597271,Church Street Lampeter,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
597271,Church Street Lampeter,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
597271,Church Street Lampeter,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
597271,Church Street Lampeter,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
597271,Church Street Lampeter,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
