Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
597271,Church Street Lampeter,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
597271,Church Street Lampeter,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.81
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
597271,Church Street Lampeter,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
597271,Church Street Lampeter,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
597271,Church Street Lampeter,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
597271,Church Street Lampeter,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
597271,Church Street Lampeter,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
597271,Church Street Lampeter,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
597271,Church Street Lampeter,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.8
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.97
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
597271,Church Street Lampeter,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.81
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.92
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
597271,Church Street Lampeter,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.49
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.7
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
597271,Church Street Lampeter,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
597271,Church Street Lampeter,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.48
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
597271,Church Street Lampeter,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
597271,Church Street Lampeter,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
597271,Church Street Lampeter,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
597271,Church Street Lampeter,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.56
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.67
