Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
597271,Church Street Lampeter,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.64
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
597271,Church Street Lampeter,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.71
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.03
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.64
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.7
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
597271,Church Street Lampeter,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.9
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
597271,Church Street Lampeter,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.18
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.8
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.95
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
597271,Church Street Lampeter,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.27
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
597271,Church Street Lampeter,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
597271,Church Street Lampeter,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
597271,Church Street Lampeter,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.92
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
597271,Church Street Lampeter,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
597271,Church Street Lampeter,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.67
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.28
597271,Church Street Lampeter,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
597271,Church Street Lampeter,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
597271,Church Street Lampeter,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
597271,Church Street Lampeter,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
