Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.39
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
597271,Church Street Lampeter,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
597271,Church Street Lampeter,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
597271,Church Street Lampeter,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
597271,Church Street Lampeter,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.36
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
597271,Church Street Lampeter,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.98
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
597271,Church Street Lampeter,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.85
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
597271,Church Street Lampeter,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.49
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
597271,Church Street Lampeter,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
597271,Church Street Lampeter,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
597271,Church Street Lampeter,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.27
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.77
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.2
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
597271,Church Street Lampeter,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.3
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.93
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
597271,Church Street Lampeter,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.62
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.61
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
597271,Church Street Lampeter,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.9
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
597271,Church Street Lampeter,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.6
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
597271,Church Street Lampeter,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.42
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.67
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.64
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
597271,Church Street Lampeter,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.76
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.41
597271,Church Street Lampeter,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.94
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
