Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.24
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.7
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.41
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
597271,Church Street Lampeter,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.29
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.95
597271,Church Street Lampeter,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.41
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.34
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.58
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.75
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
597271,Church Street Lampeter,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.74
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.64
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.76
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.15
597271,Church Street Lampeter,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.52
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.29
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
597271,Church Street Lampeter,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.14
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.41
597271,Church Street Lampeter,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.23
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.62
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.24
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.69
597271,Church Street Lampeter,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.06
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.55
597271,Church Street Lampeter,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
597271,Church Street Lampeter,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
597271,Church Street Lampeter,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.16
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
597271,Church Street Lampeter,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
597271,Church Street Lampeter,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.97
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
597271,Church Street Lampeter,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.69
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.23
597271,Church Street Lampeter,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.95
597271,Church Street Lampeter,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.27
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.07
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
597271,Church Street Lampeter,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.77
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.75
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.39
597271,Church Street Lampeter,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.95
