Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.52
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.21
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.07
597271,Church Street Lampeter,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.96
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
597271,Church Street Lampeter,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.08
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.34
597271,Church Street Lampeter,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.43
597271,Church Street Lampeter,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.82
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.9
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.83
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
597271,Church Street Lampeter,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.34
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.19
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
597271,Church Street Lampeter,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.62
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.66
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.32
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
597271,Church Street Lampeter,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.84
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
597271,Church Street Lampeter,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.61
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.08
597271,Church Street Lampeter,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.66
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.16
597271,Church Street Lampeter,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.43
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.37
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
597271,Church Street Lampeter,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.66
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.71
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.4
597271,Church Street Lampeter,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.88
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
597271,Church Street Lampeter,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.99
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.74
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.39
597271,Church Street Lampeter,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.65
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.26
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.31
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.4
597271,Church Street Lampeter,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.38
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.01
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.53
597271,Church Street Lampeter,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.09
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.78
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.38
597271,Church Street Lampeter,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.11
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.0
