Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.78
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.35
597271,Church Street Lampeter,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.99
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.76
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
597271,Church Street Lampeter,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.52
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.28
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
597271,Church Street Lampeter,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.24
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.78
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.93
597271,Church Street Lampeter,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.82
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.09
597271,Church Street Lampeter,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.65
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
597271,Church Street Lampeter,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.29
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.16
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.77
597271,Church Street Lampeter,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.24
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.77
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.91
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.23
597271,Church Street Lampeter,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.01
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.61
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
597271,Church Street Lampeter,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.38
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.29
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.9
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
597271,Church Street Lampeter,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.74
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.57
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
597271,Church Street Lampeter,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.59
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.38
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.94
597271,Church Street Lampeter,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.01
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.87
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.18
597271,Church Street Lampeter,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.93
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.83
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
597271,Church Street Lampeter,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.01
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.9
597271,Church Street Lampeter,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.21
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
597271,Church Street Lampeter,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.9
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.72
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.72
597271,Church Street Lampeter,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.42
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.79
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.78
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
