Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
597271,Church Street Lampeter,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.01
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.22
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
597271,Church Street Lampeter,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.96
597271,Church Street Lampeter,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.61
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.52
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.13
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.19
597271,Church Street Lampeter,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.39
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.27
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.32
597271,Church Street Lampeter,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.51
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.65
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.32
597271,Church Street Lampeter,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.61
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.92
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,20.52
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.73
597271,Church Street Lampeter,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.6
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.47
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
597271,Church Street Lampeter,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
597271,Church Street Lampeter,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
597271,Church Street Lampeter,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
597271,Church Street Lampeter,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
597271,Church Street Lampeter,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
597271,Church Street Lampeter,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.28
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
597271,Church Street Lampeter,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.55
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
597271,Church Street Lampeter,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.09
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
597271,Church Street Lampeter,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
597271,Church Street Lampeter,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.2
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
597271,Church Street Lampeter,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.0
